Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,transformer,,Temperature,C,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,transformer,,Temperature,C,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,transformer,,Temperature,C,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,68.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,67.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,transformer,,Temperature,C,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,79.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,transformer,,Temperature,C,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,66.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,74.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,transformer,,Temperature,C,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,68.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,transformer,,Temperature,C,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,transformer,,Temperature,C,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,transformer,,Temperature,C,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
