Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,transformer,,Temperature,C,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,100.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,transformer,,Temperature,C,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,96.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,205.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,91.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,72.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,transformer,,Temperature,C,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,117.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,259.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,92.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,99.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,89.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,transformer,,Temperature,C,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,117.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,263.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,72.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,transformer,,Temperature,C,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,94.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,80.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,transformer,,Temperature,C,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,74.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,transformer,,Temperature,C,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,84.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,transformer,,Temperature,C,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,100.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,80.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,transformer,,Temperature,C,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,112.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,205.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,75.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
