Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,transformer,,Temperature,C,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,91.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,83.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,transformer,,Temperature,C,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,207.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,72.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,79.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,transformer,,Temperature,C,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,117.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,207.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,66.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,100.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,transformer,,Temperature,C,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,100.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,transformer,,Temperature,C,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,110.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,72.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,142.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,transformer,,Temperature,C,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,118.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,240.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,82.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,transformer,,Temperature,C,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,112.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,210.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,106.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,transformer,,Temperature,C,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,107.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,84.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,85.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,transformer,,Temperature,C,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
