Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,transformer,,Temperature,C,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,98.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,transformer,,Temperature,C,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,105.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,89.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,transformer,,Temperature,C,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,112.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,221.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,95.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,transformer,,Temperature,C,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,110.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,209.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,93.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,transformer,,Temperature,C,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,109.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,transformer,,Temperature,C,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,111.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,229.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,transformer,,Temperature,C,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,88.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,transformer,,Temperature,C,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,89.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,transformer,,Temperature,C,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
