Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,102.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,transformer,,Temperature,C,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,100.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,transformer,,Temperature,C,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,transformer,,Temperature,C,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,transformer,,Temperature,C,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,transformer,,Temperature,C,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,transformer,,Temperature,C,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,164.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,95.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,transformer,,Temperature,C,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,107.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,88.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,transformer,,Temperature,C,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,101.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,transformer,,Temperature,C,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
