Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,71.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,transformer,,Temperature,C,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,101.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,203.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,transformer,,Temperature,C,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,105.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,226.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,87.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,transformer,,Temperature,C,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,108.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,198.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,123.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,252.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,transformer,,Temperature,C,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,117.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,239.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,95.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,transformer,,Temperature,C,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,107.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,227.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,82.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,transformer,,Temperature,C,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,101.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,208.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,75.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,transformer,,Temperature,C,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,84.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,80.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,transformer,,Temperature,C,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,95.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,195.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,92.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,89.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,transformer,,Temperature,C,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
