Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,199.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,78.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,transformer,,Temperature,C,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,84.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,transformer,,Temperature,C,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,94.96
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,195.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,71.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,91.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,transformer,,Temperature,C,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,101.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,241.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,81.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,transformer,,Temperature,C,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,97.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,193.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.15
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,86.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,68.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,transformer,,Temperature,C,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,103.77
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,86.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,transformer,,Temperature,C,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,94.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,85.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,transformer,,Temperature,C,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,232.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,102.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,71.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,transformer,,Temperature,C,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,104.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.47
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,242.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.08
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,91.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.01
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.61
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
