Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,transformer,,Temperature,C,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,101.36
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,231.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.58
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,75.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.92
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,transformer,,Temperature,C,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,90.93
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.78
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.39
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.63
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,70.8
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.35
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.62
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,transformer,,Temperature,C,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.76
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.48
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.59
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
873112,"SLACK LANE NO.1,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,100.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,68.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,103.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,65.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,100.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,104.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,108.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,71.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,111.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
