Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,106.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,90.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,97.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,78.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,109.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,82.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,101.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,84.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,86.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,92.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,122.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,180.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,92.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,192.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,107.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,86.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,110.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,101.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,205.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
