Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,113.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,99.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,120.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,93.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,121.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,129.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,115.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,247.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,132.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,101.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,197.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,130.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,192.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,102.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,139.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,109.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,224.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,108.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,150.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,137.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,321.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,570.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,77.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,52.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,153.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,217.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,87.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,223.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,148.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,316.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,615.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,57.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,165.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,236.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,70.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
