Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,141.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,282.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,57.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,166.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,232.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,110.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,211.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,143.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,308.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,583.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,82.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,57.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,172.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,232.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,135.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,277.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,549.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,135.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,84.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,135.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,266.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,75.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,123.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,89.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,128.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,231.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,76.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,127.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,134.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,245.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,546.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,117.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,128.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,248.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,102.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,118.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,192.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,126.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,121.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,497.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,76.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,118.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,188.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
