Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,126.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,122.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,67.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,124.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,105.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,121.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,139.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,244.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,574.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,49.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,146.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,88.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,244.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,137.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,235.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,134.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,75.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,132.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,542.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,113.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,99.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,225.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,122.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,208.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,56.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,156.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,228.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,99.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,138.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,243.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,218.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,106.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,132.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,109.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,94.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,125.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,145.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,213.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
