Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,83.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,126.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,520.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,68.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,138.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,206.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,117.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,103.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,82.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,109.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,103.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,99.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,120.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,70.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,90.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,110.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,221.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,127.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,520.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,96.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,113.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,118.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,95.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,74.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,115.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,121.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,102.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,215.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,126.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,240.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,515.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,103.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,215.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,113.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,200.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
