Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,112.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,105.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,104.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,200.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,95.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,144.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,223.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,106.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,88.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,102.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,111.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,106.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,221.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,100.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,195.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,125.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,103.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,219.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,129.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,220.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
