Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,112.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,87.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,107.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,181.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,98.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,99.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,92.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,119.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,90.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,103.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,91.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
