Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,87.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,117.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,124.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,103.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,217.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,114.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
