Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,85.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,106.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,125.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,119.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,207.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,103.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,100.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,217.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,110.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,94.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,116.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,211.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,73.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,87.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,100.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,222.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,63.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,95.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
