Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,90.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,95.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,72.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,104.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,245.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,88.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,100.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,230.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,126.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,255.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,121.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,88.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,106.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,263.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,118.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
