Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,94.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,107.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,253.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,115.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,114.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,113.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,284.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,102.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,108.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,281.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,130.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,117.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,111.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,294.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,121.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,118.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,104.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,255.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,126.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,138.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,114.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,306.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,132.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,115.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,289.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,86.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,124.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,85.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,121.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,307.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,493.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,116.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,98.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,112.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,273.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
