Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,145.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,113.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,273.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,121.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,85.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,104.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,240.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,130.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,85.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,111.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,251.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,143.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,89.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,129.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,316.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,533.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,134.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,93.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,113.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,293.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,135.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,102.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,114.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,302.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,132.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,93.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,91.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,63.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,128.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,104.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,92.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,212.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,112.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,95.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,216.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
