Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,123.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,89.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,87.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,230.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,101.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,78.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,120.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,75.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,179.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,125.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,72.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,113.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,64.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,120.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,125.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,116.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,113.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
