Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,111.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,111.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,110.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,109.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,110.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,109.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,113.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,107.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,99.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
