Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,85.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,107.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,63.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,114.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,170.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,115.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,113.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,121.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,120.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.66
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,136.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,166.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.47
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,198.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,127.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
