Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,70.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,121.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.27
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,118.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,70.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,120.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,72.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,120.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.94
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.03
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,119.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.4
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,73.85
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
873112,"SLACK LANE NO.1,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,103.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,66.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,104.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,71.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,113.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,81.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,112.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
