Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,77.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,114.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,119.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,87.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,114.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,85.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,113.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,82.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,114.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,82.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,122.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,161.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,123.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,166.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,91.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
