Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,123.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,97.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,212.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,144.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,103.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,139.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,101.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,207.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,123.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,98.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,134.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,96.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,129.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,101.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,128.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,101.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,121.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,98.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,131.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,100.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
