Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,91.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,145.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,214.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,74.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,126.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,238.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,117.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,89.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,128.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,256.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,157.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,219.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,120.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,241.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,56.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,162.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,229.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,113.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,246.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,125.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,212.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,61.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,151.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,219.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,112.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,121.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,231.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,497.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,73.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,137.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,212.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,106.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,130.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,261.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,536.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,76.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,60.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,173.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,80.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,138.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,283.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,59.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,158.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,242.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,140.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,263.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,72.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,65.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,187.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,268.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,138.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,244.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
