Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,81.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,159.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,242.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,142.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,270.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,585.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,57.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,151.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,236.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,132.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,228.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,71.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,103.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,184.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,131.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,235.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,538.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,97.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,125.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,136.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,256.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,555.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,85.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,129.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,140.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,274.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,197.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,111.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,94.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,147.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,260.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,604.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,129.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,61.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,158.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,254.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,163.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,323.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,669.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,107.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,128.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,211.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,126.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,227.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,165.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,358.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,680.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,113.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,106.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,144.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.98
