Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,283.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,598.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,115.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,110.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,217.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,152.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,294.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,629.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,119.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,131.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,76.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,146.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,299.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,601.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,104.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,128.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,193.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,85.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,140.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,318.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,579.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,76.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,108.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,85.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,206.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,138.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,268.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,110.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,103.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,202.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,132.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,280.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,93.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,114.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,117.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,221.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,135.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,310.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,246.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,115.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,96.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,129.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,251.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,537.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,120.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,166.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,108.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,212.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
