Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,125.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,250.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,522.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,115.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,117.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,217.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,124.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,266.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,518.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,119.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,201.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,131.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,218.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,236.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,97.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,98.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,95.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,190.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,88.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,79.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,63.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.01
