Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,116.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,88.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,205.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,109.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,84.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,84.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,77.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,82.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
