Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,95.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,98.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,107.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,108.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,98.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,79.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
