Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,79.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,87.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,100.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,82.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,133.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,199.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
