Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,133.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,104.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,222.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,127.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,97.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,112.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,128.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,64.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,96.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,201.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,130.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,72.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,215.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,123.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,92.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,219.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,130.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,104.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,106.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,281.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,134.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,100.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,107.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,259.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,135.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,115.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
