Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,116.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,300.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,127.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,190.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,129.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,123.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,296.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,511.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,72.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,128.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,164.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,252.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,119.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,268.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,128.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,62.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,148.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,256.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,112.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,84.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,236.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,136.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,124.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,117.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,270.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,133.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,117.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,115.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,291.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,85.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,140.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,96.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,128.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,299.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,80.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,149.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,87.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,123.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,282.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,126.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,81.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,105.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,252.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.55
