Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,100.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,239.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,129.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,89.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,193.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,129.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,90.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,114.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,88.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,117.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,88.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,201.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,104.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,72.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,108.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,79.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,112.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,74.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,122.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,75.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,110.2
