Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,72.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,114.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,69.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,111.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,69.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,111.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,111.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,113.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,70.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,113.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,113.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,67.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,114.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
