Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,111.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,109.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,66.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,112.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,115.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,68.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,112.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,108.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,102.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.38
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,98.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,95.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
