Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,98.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,106.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,96.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.32
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,98.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.61
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,99.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.04
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,86.9
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,65.87
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
873112,"SLACK LANE NO.1,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,107.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,67.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
