Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,108.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,109.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,80.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,110.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,81.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,113.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,124.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,81.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,113.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,81.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,76.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,136.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,84.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,201.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,131.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
