Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,86.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,205.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,116.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,76.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,118.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,124.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,86.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,117.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,93.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,203.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,127.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,102.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,223.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,128.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,115.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,267.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,69.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,88.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,136.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,175.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,123.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,283.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,130.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,112.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,221.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,117.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
