Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,102.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,78.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,125.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,91.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,113.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,221.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,89.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,123.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,119.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,253.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,119.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,101.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,132.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,281.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,542.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,74.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,121.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,96.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,220.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,138.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,118.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,485.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,132.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,83.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,127.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,248.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,94.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,57.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,175.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,234.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,96.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,142.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,284.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,100.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,63.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,200.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,258.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,147.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,321.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,59.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,181.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,244.2
