Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,88.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,139.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,286.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,575.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,181.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,80.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,121.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,84.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,116.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,182.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,102.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,210.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,118.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,118.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,216.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,60.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,165.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,90.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,131.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,241.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,144.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,213.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,121.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,129.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,81.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,115.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,114.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,119.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,208.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
