Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,114.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,104.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,118.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,125.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,84.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,128.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,249.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,529.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,140.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,136.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,273.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,563.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,118.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,179.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,112.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,131.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,283.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,111.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,117.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,209.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,132.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,294.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,114.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,137.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,221.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,212.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,136.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,293.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,565.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,71.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,104.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,128.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,263.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,529.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,120.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,126.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,259.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,519.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,104.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,234.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,468.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
