Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,131.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,117.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,264.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,116.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,123.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,212.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,128.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,301.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,83.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,118.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,127.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,260.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,522.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,121.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,89.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,120.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,250.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,110.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,216.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,113.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,100.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,109.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,100.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,92.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,102.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,207.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,97.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
