Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,90.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,70.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,87.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,66.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,78.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,84.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,64.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,61.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,89.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
