Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,104.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,101.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,99.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,80.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,90.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,92.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,78.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,76.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
