Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,90.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,86.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,88.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,108.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,253.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,102.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,228.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,66.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,98.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,217.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,98.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,93.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,229.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,122.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
