Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,110.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,262.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,67.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,114.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,105.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,263.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,87.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,75.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,99.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,105.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,218.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,111.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,96.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,101.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,252.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,94.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,98.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,92.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,208.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,80.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,81.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
