Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,76.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,201.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,98.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,96.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,202.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,78.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,112.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,113.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,268.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,87.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,138.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,92.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,119.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,289.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,71.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,132.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,89.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,103.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,227.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,126.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,102.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,221.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,77.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,78.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,98.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,71.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,109.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,93.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,201.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,112.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,96.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
