Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,102.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,94.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,217.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,93.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,89.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,103.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,236.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,109.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,97.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,239.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,118.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,105.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,95.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,217.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,106.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,117.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,104.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,241.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,111.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,120.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,106.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,246.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,122.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,164.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,235.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,127.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,327.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,526.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,133.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,125.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,121.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,315.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,71.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,121.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,75.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,108.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,254.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
