Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,115.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,100.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,96.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,205.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,107.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,81.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,92.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,207.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,111.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,141.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,76.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,129.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,77.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,99.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,111.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,73.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,108.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,70.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
