Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,69.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,103.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,103.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,126.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,81.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,200.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,109.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,73.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,99.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,103.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,63.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,108.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,98.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,99.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,22.8
