Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,104.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.06
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,100.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,105.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,103.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,102.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,100.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,99.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,86.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
