Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,106.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,101.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,67.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,106.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,68.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,68.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,100.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.95
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,100.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,106.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
