Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,104.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,68.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.48
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.32
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,68.84
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
873112,"SLACK LANE NO.1,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,79.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,82.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,69.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,94.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,68.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,91.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,121.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,76.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,95.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,68.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,92.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,72.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
