Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,91.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,74.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,94.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,80.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,72.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,95.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,31.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,90.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,82.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,69.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,89.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,88.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,93.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,90.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,75.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,92.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
