Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,83.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,77.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,95.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,95.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,83.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,97.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,86.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,102.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,197.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,96.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,90.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,92.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,109.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,196.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,95.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,96.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,133.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,270.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,545.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,111.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,126.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.82
