Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,240.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,84.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,84.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,119.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,56.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,82.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,76.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,113.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,87.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,97.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,115.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,115.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,93.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,89.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,85.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,100.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,120.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,103.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,79.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,75.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,82.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,124.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,94.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,115.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,100.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,118.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
