Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,144.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,256.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,589.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,113.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,168.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,114.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,136.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,556.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,94.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,210.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,130.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,531.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,74.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,91.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,118.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,98.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,110.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,164.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,120.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,104.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,117.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,56.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,141.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,78.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,123.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,119.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,102.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,229.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,130.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,239.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,534.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,119.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,76.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,120.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,221.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,98.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
