Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,108.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,117.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,118.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,225.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,99.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,114.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,215.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,96.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,77.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,115.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,125.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,220.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,131.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,100.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,220.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,118.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,223.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,103.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,115.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,213.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
