Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,27.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,93.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,85.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,88.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,91.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,62.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
