Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,55.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,67.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,79.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,92.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,64.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,76.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
