Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,85.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,67.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,84.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,94.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,84.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,82.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,73.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,91.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.53
